Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.91
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.31
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,66.88
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.09
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
605213,Milford Street Saundersfoot,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.1
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.82
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.59
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
605213,Milford Street Saundersfoot,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.59
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.41
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,59.67
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.77
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
605213,Milford Street Saundersfoot,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.77
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.56
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.18
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.91
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.06
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,65.49
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
605213,Milford Street Saundersfoot,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.6
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.83
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.01
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.33
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,52.38
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
605213,Milford Street Saundersfoot,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.63
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.78
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.64
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
605213,Milford Street Saundersfoot,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.31
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.62
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,49.33
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.41
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
605213,Milford Street Saundersfoot,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.05
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.92
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,40.31
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,62.5
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
605213,Milford Street Saundersfoot,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.43
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.03
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.55
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,62.38
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
605213,Milford Street Saundersfoot,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.22
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.48
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.04
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.74
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.81
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,55.96
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.25
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,46.1
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
605213,Milford Street Saundersfoot,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.64
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.3
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
