Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.48
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,48.01
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.51
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.33
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
605213,Milford Street Saundersfoot,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.46
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,56.87
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.88
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
605213,Milford Street Saundersfoot,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.42
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.55
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
605213,Milford Street Saundersfoot,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.73
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,54.75
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
605213,Milford Street Saundersfoot,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.53
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.96
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
605213,Milford Street Saundersfoot,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.93
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,52.94
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
605213,Milford Street Saundersfoot,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
605213,Milford Street Saundersfoot,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.78
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.99
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,48.98
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.62
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
605213,Milford Street Saundersfoot,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.64
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.78
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.44
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.31
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.33
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.03
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
605213,Milford Street Saundersfoot,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.21
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.18
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.76
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
605213,Milford Street Saundersfoot,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
