Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.53
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.99
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
605213,Milford Street Saundersfoot,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.4
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,44.55
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.65
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
605213,Milford Street Saundersfoot,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,51.32
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.45
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
605213,Milford Street Saundersfoot,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.2
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.44
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.46
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
605213,Milford Street Saundersfoot,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.71
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.77
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.42
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.9
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
605213,Milford Street Saundersfoot,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.13
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,45.95
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
605213,Milford Street Saundersfoot,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.9
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.39
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.99
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
605213,Milford Street Saundersfoot,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
605213,Milford Street Saundersfoot,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.79
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.5
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.26
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
605213,Milford Street Saundersfoot,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.74
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,49.98
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.7
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
605213,Milford Street Saundersfoot,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.72
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
