Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.52
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,50.96
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
605213,Milford Street Saundersfoot,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,101.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,27.01
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.98
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
605213,Milford Street Saundersfoot,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.41
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.19
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.98
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
605213,Milford Street Saundersfoot,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.17
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
605213,Milford Street Saundersfoot,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.2
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.21
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.72
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.44
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.76
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
605213,Milford Street Saundersfoot,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.76
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.46
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
