Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.35
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.87
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.25
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.3
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.0
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.01
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
605213,Milford Street Saundersfoot,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.96
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.85
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
605213,Milford Street Saundersfoot,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
605213,Milford Street Saundersfoot,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.03
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.96
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.81
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.38
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
605213,Milford Street Saundersfoot,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.61
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.18
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.44
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.1
