Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.7
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,38.43
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
605213,Milford Street Saundersfoot,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.95
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.7
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
605213,Milford Street Saundersfoot,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.3
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.58
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.38
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.0
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.33
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.49
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.03
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
605213,Milford Street Saundersfoot,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.36
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.85
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
605213,Milford Street Saundersfoot,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.1
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.23
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.3
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.58
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
605213,Milford Street Saundersfoot,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.57
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.89
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.97
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
605213,Milford Street Saundersfoot,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.9
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.93
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.13
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
605213,Milford Street Saundersfoot,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.4
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.68
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.24
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.37
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.58
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.9
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
