Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.78
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.7
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.78
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.77
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
605213,Milford Street Saundersfoot,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.27
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.07
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.4
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.59
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,42.62
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
605213,Milford Street Saundersfoot,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.37
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,40.52
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.21
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.45
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
605213,Milford Street Saundersfoot,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.25
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.44
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
605213,Milford Street Saundersfoot,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.44
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.08
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
605213,Milford Street Saundersfoot,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.91
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.29
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.12
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
605213,Milford Street Saundersfoot,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,34.2
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.69
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.87
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
605213,Milford Street Saundersfoot,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
