Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.51
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.5
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.89
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
605213,Milford Street Saundersfoot,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.13
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.8
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
605213,Milford Street Saundersfoot,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.27
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.02
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.13
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.53
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.46
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,35.31
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
605213,Milford Street Saundersfoot,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.09
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.92
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.64
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
605213,Milford Street Saundersfoot,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
