Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.49
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.75
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.13
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.49
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.55
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.09
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.17
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.39
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.22
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,36.05
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.94
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.14
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.91
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
605213,Milford Street Saundersfoot,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.31
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
605213,Milford Street Saundersfoot,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.42
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.58
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
605213,Milford Street Saundersfoot,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.76
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.29
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
605213,Milford Street Saundersfoot,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.8
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.26
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.36
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
605213,Milford Street Saundersfoot,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.07
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.87
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.14
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
605213,Milford Street Saundersfoot,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.3
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
605213,Milford Street Saundersfoot,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
