Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.33
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.43
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.18
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,50.21
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.16
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
605213,Milford Street Saundersfoot,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.86
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.8
605213,Milford Street Saundersfoot,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
605213,Milford Street Saundersfoot,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.63
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.34
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.79
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.3
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
605213,Milford Street Saundersfoot,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.98
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.69
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
605213,Milford Street Saundersfoot,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.55
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.35
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
605213,Milford Street Saundersfoot,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.2
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.96
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605213,Milford Street Saundersfoot,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.92
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.84
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.12
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.14
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
605213,Milford Street Saundersfoot,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.62
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.95
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.03
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.67
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.81
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
605213,Milford Street Saundersfoot,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.27
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.64
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.9
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
605213,Milford Street Saundersfoot,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
