Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.75
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.61
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.04
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
605213,Milford Street Saundersfoot,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.64
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.48
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.68
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.81
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
605213,Milford Street Saundersfoot,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.43
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.53
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.41
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.3
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.32
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
605213,Milford Street Saundersfoot,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.74
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.92
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
605213,Milford Street Saundersfoot,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.24
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.1
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
605213,Milford Street Saundersfoot,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.05
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.84
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.88
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,75.51
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.99
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
605213,Milford Street Saundersfoot,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.94
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.56
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,46.83
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.52
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,168.9
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
605213,Milford Street Saundersfoot,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.28
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.2
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.37
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.72
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.29
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
605213,Milford Street Saundersfoot,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.04
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.84
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.7
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,177.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
605213,Milford Street Saundersfoot,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.8
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.24
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.06
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.92
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.98
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.83
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
605213,Milford Street Saundersfoot,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
