Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.32
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.7
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.25
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,78.38
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
605213,Milford Street Saundersfoot,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,32.28
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,134.9
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.15
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.31
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.66
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,167.3
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
605213,Milford Street Saundersfoot,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.45
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.7
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.97
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,120.6
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.91
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.21
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,86.09
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.0
605213,Milford Street Saundersfoot,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.76
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.3
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.93
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.78
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.3
605213,Milford Street Saundersfoot,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.14
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.14
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.4
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.74
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.32
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.85
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.51
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.36
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.37
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,198.0
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
605213,Milford Street Saundersfoot,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.13
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.02
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.96
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.47
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.55
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,90.7
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
605213,Milford Street Saundersfoot,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.21
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.67
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.96
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.25
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.17
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.4
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.1
605213,Milford Street Saundersfoot,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.89
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.44
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.83
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.6
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,74.54
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.8
605213,Milford Street Saundersfoot,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.2
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.55
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.46
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.01
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,173.7
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
605213,Milford Street Saundersfoot,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.08
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.3
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,72.97
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.8
605213,Milford Street Saundersfoot,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
