Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.5
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.67
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.76
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.46
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.85
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,73.56
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.13
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,170.7
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
605213,Milford Street Saundersfoot,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.88
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.4
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,65.96
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
605213,Milford Street Saundersfoot,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.08
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.94
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.71
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.82
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.33
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
605213,Milford Street Saundersfoot,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.03
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.86
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.64
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.61
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.72
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
605213,Milford Street Saundersfoot,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.59
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,67.43
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
605213,Milford Street Saundersfoot,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.38
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.2
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.8
605213,Milford Street Saundersfoot,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.7
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.8
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.48
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.7
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.17
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
605213,Milford Street Saundersfoot,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.4
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,76.73
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
605213,Milford Street Saundersfoot,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.15
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.3
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.66
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.15
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.06
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
605213,Milford Street Saundersfoot,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.36
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.41
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.34
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.21
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.25
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,172.4
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
605213,Milford Street Saundersfoot,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
