Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.05
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.0
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
605213,Milford Street Saundersfoot,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.37
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.45
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.77
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.4
605213,Milford Street Saundersfoot,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.74
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
605213,Milford Street Saundersfoot,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.42
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.06
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.47
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
605213,Milford Street Saundersfoot,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.97
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.94
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.62
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
605213,Milford Street Saundersfoot,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.65
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,59.49
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.51
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
605213,Milford Street Saundersfoot,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.29
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.57
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.1
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.39
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.42
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
605213,Milford Street Saundersfoot,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.12
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.41
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.0
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.78
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.14
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,63.05
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
605213,Milford Street Saundersfoot,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.81
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.41
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.26
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.91
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,66.86
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.87
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
605213,Milford Street Saundersfoot,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.08
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.24
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.19
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.8
605213,Milford Street Saundersfoot,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.23
