Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.82
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.91
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
605213,Milford Street Saundersfoot,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.51
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.04
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.89
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.52
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.64
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.4
605213,Milford Street Saundersfoot,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.72
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.91
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.23
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.95
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.68
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
605213,Milford Street Saundersfoot,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.54
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.51
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.13
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
605213,Milford Street Saundersfoot,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.83
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.41
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.23
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,71.44
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,312.8
605213,Milford Street Saundersfoot,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.11
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.08
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.7
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,70.95
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
605213,Milford Street Saundersfoot,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.33
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.62
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.82
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.63
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
605213,Milford Street Saundersfoot,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.64
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.33
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.71
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,59.97
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.1
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
605213,Milford Street Saundersfoot,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.96
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.4
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.46
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,63.99
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.84
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
605213,Milford Street Saundersfoot,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.98
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.86
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.91
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.04
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.4
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
605213,Milford Street Saundersfoot,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.85
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.03
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
