Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.02
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,55.1
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.37
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
605213,Milford Street Saundersfoot,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.11
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,64.41
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.29
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
605213,Milford Street Saundersfoot,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.24
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.3
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.05
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,49.65
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.62
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.76
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
605213,Milford Street Saundersfoot,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.41
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.6
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.16
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.6
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.12
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.72
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.4
605213,Milford Street Saundersfoot,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.42
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.33
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,35.23
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.04
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
605213,Milford Street Saundersfoot,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.54
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
605213,Milford Street Saundersfoot,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.52
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.13
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.61
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.99
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
605213,Milford Street Saundersfoot,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.3
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.61
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.3
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
605213,Milford Street Saundersfoot,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.11
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.58
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,62.34
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
605213,Milford Street Saundersfoot,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.4
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,66.28
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
605213,Milford Street Saundersfoot,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
