Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,62.49
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
605213,Milford Street Saundersfoot,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.82
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.18
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.39
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,51.63
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.95
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
605213,Milford Street Saundersfoot,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.94
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.23
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.23
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
605213,Milford Street Saundersfoot,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.28
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.72
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
605213,Milford Street Saundersfoot,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.8
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.39
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.07
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.98
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.86
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
605213,Milford Street Saundersfoot,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.9
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.89
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.39
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.1
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
605213,Milford Street Saundersfoot,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.66
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
605213,Milford Street Saundersfoot,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.26
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.09
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.53
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.38
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
605213,Milford Street Saundersfoot,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.75
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.72
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.39
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.15
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
605213,Milford Street Saundersfoot,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.68
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
605213,Milford Street Saundersfoot,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.71
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
