Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.03
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.35
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.07
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.58
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
605213,Milford Street Saundersfoot,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.74
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,54.2
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.91
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
605213,Milford Street Saundersfoot,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.76
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.7
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.71
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.8
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.32
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,42.83
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
605213,Milford Street Saundersfoot,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.17
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.68
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.32
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.1
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
605213,Milford Street Saundersfoot,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.72
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.09
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.6
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
605213,Milford Street Saundersfoot,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,26.83
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605213,Milford Street Saundersfoot,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.05
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.88
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
605213,Milford Street Saundersfoot,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.72
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.41
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.21
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.09
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.41
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
605213,Milford Street Saundersfoot,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.93
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.79
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
