Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605213,Milford Street Saundersfoot,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
605213,Milford Street Saundersfoot,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.74
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.49
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
605213,Milford Street Saundersfoot,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.54
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.64
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
605213,Milford Street Saundersfoot,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.38
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.06
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.9
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.83
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.38
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
605213,Milford Street Saundersfoot,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
605213,Milford Street Saundersfoot,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
