Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.2
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.34
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.21
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.77
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.92
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.39
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.71
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
605213,Milford Street Saundersfoot,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,31.1
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.73
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.27
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.69
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
605213,Milford Street Saundersfoot,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.37
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
605213,Milford Street Saundersfoot,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605213,Milford Street Saundersfoot,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.37
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
