Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.11
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.14
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.37
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.66
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.52
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
605213,Milford Street Saundersfoot,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.16
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.94
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.63
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
605213,Milford Street Saundersfoot,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.65
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605213,Milford Street Saundersfoot,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.25
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.08
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.57
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.12
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.11
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
605213,Milford Street Saundersfoot,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.36
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.77
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.12
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
