Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.83
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.63
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.94
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,40.13
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
605213,Milford Street Saundersfoot,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.91
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.94
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.18
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.84
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.43
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.55
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,37.3
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
605213,Milford Street Saundersfoot,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.23
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.1
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.98
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.49
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.17
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.57
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.98
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
605213,Milford Street Saundersfoot,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.14
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.42
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.02
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
605213,Milford Street Saundersfoot,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.61
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.22
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.64
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
