Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.3
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.34
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
605213,Milford Street Saundersfoot,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.81
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.75
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.74
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
605213,Milford Street Saundersfoot,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.68
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.88
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.79
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.4
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.63
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
605213,Milford Street Saundersfoot,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.52
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.86
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
605213,Milford Street Saundersfoot,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.99
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.6
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.56
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
605213,Milford Street Saundersfoot,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.41
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.45
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.89
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.41
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.96
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.15
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.52
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.06
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.8
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.06
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
605213,Milford Street Saundersfoot,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.05
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
605213,Milford Street Saundersfoot,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.47
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
605213,Milford Street Saundersfoot,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.81
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.29
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
