Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.89
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.82
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.32
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
605213,Milford Street Saundersfoot,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.78
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.64
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,28.69
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.03
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
605213,Milford Street Saundersfoot,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.69
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.12
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.79
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
605213,Milford Street Saundersfoot,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.14
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.53
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.9
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.89
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
605213,Milford Street Saundersfoot,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.92
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.68
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.29
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.14
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
605213,Milford Street Saundersfoot,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.08
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.23
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.91
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.39
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.32
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
605213,Milford Street Saundersfoot,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.12
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.9
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.31
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
605213,Milford Street Saundersfoot,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.62
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.88
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
605213,Milford Street Saundersfoot,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.38
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.25
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.96
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
605213,Milford Street Saundersfoot,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.69
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.7
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.77
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.13
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.02
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
605213,Milford Street Saundersfoot,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
