Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.3
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.26
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.87
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
605213,Milford Street Saundersfoot,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.6
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.73
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.29
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.82
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.29
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.38
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
605213,Milford Street Saundersfoot,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.16
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.1
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.13
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
605213,Milford Street Saundersfoot,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.32
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.98
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.57
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.8
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
605213,Milford Street Saundersfoot,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.95
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.6
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.54
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
605213,Milford Street Saundersfoot,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.0
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.91
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,43.83
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.5
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
605213,Milford Street Saundersfoot,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.15
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.63
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
605213,Milford Street Saundersfoot,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.1
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.39
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.22
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.21
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.37
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.6
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
605213,Milford Street Saundersfoot,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.32
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.9
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.5
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.77
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.22
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,72.01
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.16
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
605213,Milford Street Saundersfoot,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.12
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.03
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.55
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.52
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,71.51
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.47
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.6
605213,Milford Street Saundersfoot,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.51
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
