Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.52
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.09
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.13
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.42
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
605213,Milford Street Saundersfoot,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.59
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.78
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,29.45
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.73
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.9
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.98
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.16
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
605213,Milford Street Saundersfoot,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.65
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.43
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
605213,Milford Street Saundersfoot,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.65
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.2
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.17
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,105.7
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.72
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.99
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.61
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
605213,Milford Street Saundersfoot,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.16
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.12
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.71
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.55
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
605213,Milford Street Saundersfoot,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.87
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.93
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.38
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,93.5
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.96
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.07
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.1
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
605213,Milford Street Saundersfoot,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.5
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.83
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.32
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.22
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
605213,Milford Street Saundersfoot,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.07
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.04
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.25
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.7
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
605213,Milford Street Saundersfoot,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.09
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.85
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,80.55
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.54
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
605213,Milford Street Saundersfoot,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.43
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.61
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.65
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.45
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.29
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.25
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.1
605213,Milford Street Saundersfoot,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.47
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.02
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
