Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.93
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.2
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.6
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
605213,Milford Street Saundersfoot,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.1
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.43
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.54
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.72
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.12
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
605213,Milford Street Saundersfoot,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.34
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.05
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.73
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.09
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,68.62
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.34
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
605213,Milford Street Saundersfoot,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.0
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.02
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.13
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.57
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.52
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.83
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
605213,Milford Street Saundersfoot,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.24
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.78
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.6
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.74
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.62
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.56
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,78.84
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.95
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
605213,Milford Street Saundersfoot,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.87
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.45
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.26
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.3
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.7
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.33
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,79.68
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.17
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
605213,Milford Street Saundersfoot,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.63
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.93
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.8
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,39.37
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.93
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.88
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,135.1
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
605213,Milford Street Saundersfoot,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.34
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.1
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,73.42
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
605213,Milford Street Saundersfoot,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.55
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.87
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.38
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.0
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.7
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.56
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.48
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,69.54
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.77
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
605213,Milford Street Saundersfoot,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.36
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.91
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.16
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.46
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.89
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.85
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,67.12
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.96
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
605213,Milford Street Saundersfoot,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.9
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.9
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.39
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.92
