Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.01
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.43
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.73
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
605213,Milford Street Saundersfoot,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.56
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,78.37
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.89
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
605213,Milford Street Saundersfoot,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.54
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.19
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.05
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.63
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.36
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.56
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
605213,Milford Street Saundersfoot,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.95
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.28
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.81
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.2
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,55.02
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.4
605213,Milford Street Saundersfoot,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.73
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.22
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.57
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.49
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,48.08
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.19
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.34
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
605213,Milford Street Saundersfoot,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.72
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.36
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.19
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.07
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,70.91
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
605213,Milford Street Saundersfoot,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.05
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.77
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,67.07
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
605213,Milford Street Saundersfoot,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.67
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.39
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.32
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.35
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,64.7
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.04
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
605213,Milford Street Saundersfoot,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.35
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.56
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.62
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.33
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.66
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,37.56
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,71.13
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,52.3
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
605213,Milford Street Saundersfoot,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.31
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.82
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,28.61
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.3
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,44.58
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.96
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.85
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
605213,Milford Street Saundersfoot,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.77
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.41
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,31.84
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.76
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,133.2
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.2
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.66
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.87
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,44.51
