Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.27
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.86
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
605213,Milford Street Saundersfoot,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.53
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.98
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,77.64
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,148.3
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
605213,Milford Street Saundersfoot,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.22
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.86
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.03
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.69
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,68.83
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
605213,Milford Street Saundersfoot,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.93
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.1
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.24
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
605213,Milford Street Saundersfoot,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.26
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.22
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.42
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,76.55
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.09
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.1
605213,Milford Street Saundersfoot,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.92
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.75
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.41
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.97
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.86
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.94
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
605213,Milford Street Saundersfoot,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,43.73
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.91
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.2
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.6
605213,Milford Street Saundersfoot,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.58
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.15
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.83
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,35.95
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,43.59
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
605213,Milford Street Saundersfoot,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.99
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.9
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.31
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.5
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
605213,Milford Street Saundersfoot,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.35
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.99
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.47
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.37
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.71
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
605213,Milford Street Saundersfoot,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.85
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.43
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,64.23
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.42
