Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,136.0
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
605213,Milford Street Saundersfoot,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.34
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.83
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.27
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.76
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.59
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.48
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.47
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.7
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
605213,Milford Street Saundersfoot,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.91
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.06
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,74.53
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.86
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
605213,Milford Street Saundersfoot,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.07
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.33
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.89
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,63.85
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
605213,Milford Street Saundersfoot,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.59
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.45
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.97
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.4
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.05
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.81
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
605213,Milford Street Saundersfoot,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.45
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.68
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.48
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.28
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,78.26
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,39.32
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,183.7
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
605213,Milford Street Saundersfoot,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.89
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.99
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.54
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,75.82
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
605213,Milford Street Saundersfoot,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.06
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.22
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.0
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
605213,Milford Street Saundersfoot,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.67
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.99
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.47
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.64
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
605213,Milford Street Saundersfoot,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.45
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.62
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.81
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.65
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
605213,Milford Street Saundersfoot,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.23
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.04
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.54
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.92
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
