Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
605213,Milford Street Saundersfoot,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.73
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.06
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,62.26
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.25
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
605213,Milford Street Saundersfoot,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.29
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.6
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.87
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.79
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,63.2
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.08
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
605213,Milford Street Saundersfoot,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.2
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.76
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.61
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.04
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,153.4
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
605213,Milford Street Saundersfoot,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.36
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.76
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.4
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.29
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.13
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.02
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.0
605213,Milford Street Saundersfoot,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.91
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.35
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.23
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.26
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.8
605213,Milford Street Saundersfoot,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.55
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.7
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.31
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.77
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
605213,Milford Street Saundersfoot,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.13
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.61
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.4
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
605213,Milford Street Saundersfoot,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.24
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.05
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.47
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
605213,Milford Street Saundersfoot,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.82
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
605213,Milford Street Saundersfoot,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.31
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.91
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.34
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.21
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
605213,Milford Street Saundersfoot,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
