Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.4
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.62
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.26
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.42
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.88
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
605213,Milford Street Saundersfoot,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.59
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.6
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.75
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.55
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.65
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
605213,Milford Street Saundersfoot,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.86
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.61
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.31
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.78
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.84
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
605213,Milford Street Saundersfoot,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.11
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.59
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.25
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.99
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.99
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
605213,Milford Street Saundersfoot,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.52
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.6
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.1
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.86
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
605213,Milford Street Saundersfoot,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.1
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.39
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.25
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,61.1
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.14
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
605213,Milford Street Saundersfoot,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.82
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.15
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,100.7
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.15
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.31
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
605213,Milford Street Saundersfoot,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.31
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.66
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.54
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,58.41
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
605213,Milford Street Saundersfoot,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.28
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,111.4
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.72
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.62
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.63
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
605213,Milford Street Saundersfoot,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.55
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.78
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
