Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.91
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.91
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.44
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.38
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
605213,Milford Street Saundersfoot,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.75
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.18
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.08
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.75
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.88
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
605213,Milford Street Saundersfoot,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.46
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.7
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.27
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
605213,Milford Street Saundersfoot,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.56
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.71
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.25
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.35
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
605213,Milford Street Saundersfoot,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.32
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
605213,Milford Street Saundersfoot,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.03
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.38
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
605213,Milford Street Saundersfoot,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
