Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.94
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.34
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
605213,Milford Street Saundersfoot,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.97
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.92
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
605213,Milford Street Saundersfoot,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
605213,Milford Street Saundersfoot,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.98
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605213,Milford Street Saundersfoot,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.87
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.33
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.61
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.35
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.35
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.74
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
605213,Milford Street Saundersfoot,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.08
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.58
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
605213,Milford Street Saundersfoot,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
