Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.7
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.6
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.3
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.66
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.45
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
605213,Milford Street Saundersfoot,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.13
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.12
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
605213,Milford Street Saundersfoot,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.22
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.79
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.55
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
605213,Milford Street Saundersfoot,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.93
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.44
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
605213,Milford Street Saundersfoot,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.1
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
