Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.35
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.55
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.2
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605213,Milford Street Saundersfoot,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.9
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
605213,Milford Street Saundersfoot,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.09
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.8
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
605213,Milford Street Saundersfoot,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.67
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.76
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.66
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.87
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.2
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.19
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
605213,Milford Street Saundersfoot,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.5
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.72
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
605213,Milford Street Saundersfoot,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,32.5
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.26
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.46
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.52
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
605213,Milford Street Saundersfoot,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.0
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.66
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
605213,Milford Street Saundersfoot,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
