Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.93
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.63
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
605213,Milford Street Saundersfoot,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
605213,Milford Street Saundersfoot,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.99
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.15
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
605213,Milford Street Saundersfoot,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.25
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,36.16
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.0
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.19
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.64
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.81
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.51
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.71
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.36
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.15
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.36
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
605213,Milford Street Saundersfoot,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.21
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.86
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.49
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.61
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
605213,Milford Street Saundersfoot,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.78
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.32
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
605213,Milford Street Saundersfoot,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.94
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.95
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
