Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.07
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.45
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.25
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
605213,Milford Street Saundersfoot,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.89
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.18
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
605213,Milford Street Saundersfoot,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.59
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.59
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.66
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
605213,Milford Street Saundersfoot,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.47
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.9
605213,Milford Street Saundersfoot,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.87
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.22
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
605213,Milford Street Saundersfoot,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.95
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.16
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.42
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
605213,Milford Street Saundersfoot,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.3
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.77
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.51
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.58
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
605213,Milford Street Saundersfoot,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.32
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
605213,Milford Street Saundersfoot,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.18
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.24
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.9
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
605213,Milford Street Saundersfoot,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.42
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
