Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.12
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.17
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.1
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.43
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
605213,Milford Street Saundersfoot,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.32
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
605213,Milford Street Saundersfoot,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.79
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.64
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.03
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.96
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.54
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.58
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
605213,Milford Street Saundersfoot,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.4
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.8
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.76
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
605213,Milford Street Saundersfoot,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.27
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.37
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.37
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.84
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.5
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
605213,Milford Street Saundersfoot,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.67
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.15
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.02
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.02
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
605213,Milford Street Saundersfoot,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.24
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.8
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.05
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
605213,Milford Street Saundersfoot,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.09
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.77
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.73
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.98
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.05
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.38
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
605213,Milford Street Saundersfoot,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.6
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.17
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.83
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
605213,Milford Street Saundersfoot,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.6
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.49
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
605213,Milford Street Saundersfoot,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.95
