Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.77
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.13
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.27
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.76
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
605213,Milford Street Saundersfoot,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.75
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,56.1
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
605213,Milford Street Saundersfoot,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.05
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.02
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.5
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.95
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.34
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.4
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
605213,Milford Street Saundersfoot,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.8
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.76
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.42
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.24
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.36
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
605213,Milford Street Saundersfoot,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.83
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.12
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.21
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.99
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.67
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
605213,Milford Street Saundersfoot,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.12
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.62
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.11
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.88
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.75
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.01
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.93
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.39
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
605213,Milford Street Saundersfoot,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.15
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.8
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.71
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,63.97
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.72
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605213,Milford Street Saundersfoot,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.36
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.95
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.35
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
605213,Milford Street Saundersfoot,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.43
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.92
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.9
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,62.23
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
605213,Milford Street Saundersfoot,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.63
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.1
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.28
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.37
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.4
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,133.7
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
605213,Milford Street Saundersfoot,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.25
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.49
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
