Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.88
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.82
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.4
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.57
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.29
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.5
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,74.27
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,154.7
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
605213,Milford Street Saundersfoot,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.03
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.54
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.42
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.61
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.1
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.96
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.7
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.65
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.01
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
605213,Milford Street Saundersfoot,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.08
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.22
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.37
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.99
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,110.0
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.38
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.84
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,85.09
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.48
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,186.0
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
605213,Milford Street Saundersfoot,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.15
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.15
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.61
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.8
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.89
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.62
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.25
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.64
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,169.8
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
605213,Milford Street Saundersfoot,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.01
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.56
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.81
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.49
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.52
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.08
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.25
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,171.0
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
605213,Milford Street Saundersfoot,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.66
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.19
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.55
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.34
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.92
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.8
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.52
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.27
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
605213,Milford Street Saundersfoot,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.92
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.95
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.63
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.16
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.67
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,67.35
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.6
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
605213,Milford Street Saundersfoot,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.48
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.83
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.36
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.5
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.69
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.28
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.65
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.27
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
605213,Milford Street Saundersfoot,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.77
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.42
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.7
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,64.94
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.78
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
605213,Milford Street Saundersfoot,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.8
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.51
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.26
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.68
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.41
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.53
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,174.4
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
605213,Milford Street Saundersfoot,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.6
