Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.88
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.79
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,74.05
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,167.1
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.7
605213,Milford Street Saundersfoot,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.91
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.94
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,33.9
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.35
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,177.5
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
605213,Milford Street Saundersfoot,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.84
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.18
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.85
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.6
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.31
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.94
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,79.81
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
605213,Milford Street Saundersfoot,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.1
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.7
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.91
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.41
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.74
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.03
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,35.85
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,175.9
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
605213,Milford Street Saundersfoot,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.73
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,33.5
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.08
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.27
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.16
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
605213,Milford Street Saundersfoot,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.48
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.11
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.75
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.89
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.96
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,64.75
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.23
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
605213,Milford Street Saundersfoot,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.32
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.18
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.9
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.36
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,45.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.15
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
605213,Milford Street Saundersfoot,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.2
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.42
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.03
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.99
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,82.33
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,42.56
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
605213,Milford Street Saundersfoot,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.63
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.09
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.81
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.82
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.29
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.43
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.27
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.41
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
605213,Milford Street Saundersfoot,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.45
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.41
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,73.41
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
605213,Milford Street Saundersfoot,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.81
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.75
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.5
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
