Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.31
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.9
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.53
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.52
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.5
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.3
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,171.0
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
605213,Milford Street Saundersfoot,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.22
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.21
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.35
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,66.07
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.1
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.2
605213,Milford Street Saundersfoot,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.21
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.31
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.4
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.0
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.7
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.44
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.06
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,70.44
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.9
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.9
605213,Milford Street Saundersfoot,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.63
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.64
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.22
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.72
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.73
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
605213,Milford Street Saundersfoot,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.02
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.05
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.8
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.01
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.54
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.32
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.44
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.7
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
605213,Milford Street Saundersfoot,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.59
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.74
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.38
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.4
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
605213,Milford Street Saundersfoot,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.06
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.0
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.74
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.91
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.42
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.58
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.79
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.56
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.92
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
605213,Milford Street Saundersfoot,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.65
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.43
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,44.51
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,83.86
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.21
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
605213,Milford Street Saundersfoot,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.54
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.1
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.71
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,28.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,119.8
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.35
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.67
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.9
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,91.06
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.86
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,207.7
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
605213,Milford Street Saundersfoot,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.57
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.67
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.38
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,65.9
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,108.3
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.14
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,48.36
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.26
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
605213,Milford Street Saundersfoot,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.04
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.28
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.2
