Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.77
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.9
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.22
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,43.13
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.73
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.5
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
605213,Milford Street Saundersfoot,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.31
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.04
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.05
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.0
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.34
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.3
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.55
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
605213,Milford Street Saundersfoot,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.0
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.7
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.61
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.42
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.3
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.3
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.56
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,43.08
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605213,Milford Street Saundersfoot,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.73
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.56
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.0
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.66
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.67
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.93
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.11
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
605213,Milford Street Saundersfoot,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.94
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.3
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,6.75
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.08
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.79
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,47.47
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,72.71
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.28
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
605213,Milford Street Saundersfoot,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.75
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.41
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.61
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.0
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.23
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.15
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
605213,Milford Street Saundersfoot,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.91
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.66
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.7
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,67.81
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.24
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.8
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
605213,Milford Street Saundersfoot,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.56
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.6
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.0
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.22
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.7
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.12
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
605213,Milford Street Saundersfoot,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.15
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.02
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.6
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.23
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.6
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.97
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.16
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.1
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
605213,Milford Street Saundersfoot,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.01
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.74
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.4
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.03
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.23
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.38
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.68
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,35.14
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.1
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
605213,Milford Street Saundersfoot,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.58
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.93
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.43
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,96.3
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.65
605213,Milford Street Saundersfoot,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
