Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.36
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.83
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,54.99
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
605213,Milford Street Saundersfoot,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.68
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.43
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.58
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.86
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,32.98
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.71
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
605213,Milford Street Saundersfoot,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.8
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.55
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,53.65
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
605213,Milford Street Saundersfoot,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.01
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.07
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.86
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.42
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.73
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.7
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,54.64
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
605213,Milford Street Saundersfoot,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.55
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.39
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.7
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.79
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.3
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,101.8
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.61
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.58
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.65
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
605213,Milford Street Saundersfoot,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.82
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.8
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.86
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.36
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.24
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
605213,Milford Street Saundersfoot,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.42
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.75
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.31
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.96
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
605213,Milford Street Saundersfoot,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.77
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.54
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.01
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.6
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.72
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.75
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
605213,Milford Street Saundersfoot,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.9
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.92
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.9
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,97.3
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.19
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.02
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.85
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
605213,Milford Street Saundersfoot,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,30.71
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,128.0
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.98
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.22
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.5
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
605213,Milford Street Saundersfoot,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.78
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,27.96
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.17
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,121.5
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
