Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.35
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.19
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.11
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
605213,Milford Street Saundersfoot,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,39.22
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.03
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
605213,Milford Street Saundersfoot,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.76
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.52
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.15
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.72
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.21
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.96
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.55
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.78
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
605213,Milford Street Saundersfoot,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.69
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.17
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
605213,Milford Street Saundersfoot,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.56
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.36
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.78
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.77
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
605213,Milford Street Saundersfoot,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.25
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.92
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
