Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.68
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.39
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
605213,Milford Street Saundersfoot,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.1
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.8
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
605213,Milford Street Saundersfoot,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.05
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
605213,Milford Street Saundersfoot,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.39
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.47
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
605213,Milford Street Saundersfoot,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.94
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.48
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.67
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.09
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.36
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
605213,Milford Street Saundersfoot,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.02
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.1
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.46
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.3
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.07
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.08
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.32
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.95
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.22
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,29.25
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605213,Milford Street Saundersfoot,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.8
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.06
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.21
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
