Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.63
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.84
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
605213,Milford Street Saundersfoot,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.76
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.5
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.48
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.1
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
605213,Milford Street Saundersfoot,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.27
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
605213,Milford Street Saundersfoot,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.32
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
605213,Milford Street Saundersfoot,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.75
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.28
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.7
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.79
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
605213,Milford Street Saundersfoot,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.84
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.48
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.52
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
605213,Milford Street Saundersfoot,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.65
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605213,Milford Street Saundersfoot,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.71
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.67
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.33
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.02
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
605213,Milford Street Saundersfoot,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.38
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.8
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.99
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.86
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
605213,Milford Street Saundersfoot,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.04
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.98
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.14
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.62
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.11
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.31
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.61
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
605213,Milford Street Saundersfoot,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.47
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.1
