Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.35
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,22.31
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
605213,Milford Street Saundersfoot,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.21
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.77
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
605213,Milford Street Saundersfoot,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.55
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.2
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.7
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
605213,Milford Street Saundersfoot,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.89
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.5
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.47
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.29
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.64
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.69
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.75
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.5
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.35
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.26
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.1
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.97
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.34
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
605213,Milford Street Saundersfoot,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.05
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.87
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.53
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.9
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.74
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.23
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.85
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.27
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
605213,Milford Street Saundersfoot,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.48
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.41
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.11
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
605213,Milford Street Saundersfoot,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.72
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,33.6
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.02
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.93
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
605213,Milford Street Saundersfoot,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.9
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
