Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.83
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
605213,Milford Street Saundersfoot,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.56
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.78
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,33.8
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.5
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.24
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.66
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
605213,Milford Street Saundersfoot,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.47
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.69
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.38
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.01
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
605213,Milford Street Saundersfoot,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.62
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.43
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.98
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.47
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.82
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.19
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
605213,Milford Street Saundersfoot,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.21
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.05
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,34.4
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.72
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.9
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.83
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
605213,Milford Street Saundersfoot,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.88
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.33
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.2
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,34.6
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.96
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.01
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
605213,Milford Street Saundersfoot,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.15
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.52
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.8
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.76
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,34.8
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.28
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.13
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,33.38
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,34.9
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.33
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.11
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.5
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.84
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
605213,Milford Street Saundersfoot,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.94
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.39
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.1
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.54
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.72
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.98
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.34
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.06
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.3
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
