Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.61
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.32
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.71
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.31
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
605213,Milford Street Saundersfoot,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.61
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.24
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
605213,Milford Street Saundersfoot,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.14
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.52
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
605213,Milford Street Saundersfoot,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.86
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.24
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.28
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.34
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
605213,Milford Street Saundersfoot,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,77.2
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.27
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.5
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.56
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.79
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
605213,Milford Street Saundersfoot,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.79
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.2
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
605213,Milford Street Saundersfoot,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.34
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.12
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,36.2
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.85
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.36
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
605213,Milford Street Saundersfoot,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.73
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.35
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,36.4
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.41
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
605213,Milford Street Saundersfoot,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.95
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.14
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.5
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.06
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.67
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.18
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
605213,Milford Street Saundersfoot,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.82
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.18
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.7
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.26
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.66
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.84
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.12
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
605213,Milford Street Saundersfoot,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.57
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.8
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
