Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.21
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.13
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
605213,Milford Street Saundersfoot,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.65
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.38
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.21
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.74
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.84
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.5
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.9
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.82
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.97
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.44
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.47
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
605213,Milford Street Saundersfoot,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.57
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,37.0
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.76
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.88
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.12
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.63
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.92
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.6
605213,Milford Street Saundersfoot,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.25
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.76
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.18
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.28
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.93
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.95
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
605213,Milford Street Saundersfoot,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.54
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.23
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.54
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,37.2
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.06
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.23
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.54
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
605213,Milford Street Saundersfoot,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.8
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.5
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.86
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,37.3
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.57
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.32
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.87
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
605213,Milford Street Saundersfoot,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.09
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.26
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.87
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.01
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.66
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.7
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.61
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
605213,Milford Street Saundersfoot,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.59
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.23
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.89
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.84
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.93
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.26
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.33
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
605213,Milford Street Saundersfoot,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.37
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.45
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.8
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.12
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.91
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.04
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
605213,Milford Street Saundersfoot,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.63
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.66
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.97
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.21
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.84
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.47
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.36
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
605213,Milford Street Saundersfoot,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.15
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.62
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.41
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.33
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.66
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,37.6
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.62
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.05
