Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.41
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.84
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,61.75
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.4
605213,Milford Street Saundersfoot,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.06
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.7
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.8
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.19
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.96
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
605213,Milford Street Saundersfoot,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.71
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.75
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.85
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.32
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.1
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.12
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.16
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.84
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
605213,Milford Street Saundersfoot,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.0
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.22
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.44
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.9
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.53
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,67.58
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.73
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
605213,Milford Street Saundersfoot,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.51
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.2
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.4
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.87
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.79
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
605213,Milford Street Saundersfoot,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.24
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.74
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.92
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.43
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.93
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.29
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.15
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,46.72
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
605213,Milford Street Saundersfoot,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.44
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.07
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.63
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,58.5
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.13
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
605213,Milford Street Saundersfoot,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.4
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.86
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.3
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.4
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.91
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.64
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.14
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.97
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.42
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
605213,Milford Street Saundersfoot,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.92
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.23
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.57
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.2
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.78
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
605213,Milford Street Saundersfoot,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.5
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.78
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.11
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.78
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.0
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.71
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.55
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.14
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.98
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,68.22
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.84
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
605213,Milford Street Saundersfoot,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.3
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.95
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.76
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.8
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.2
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.1
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.02
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.53
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
