Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,72.5
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
605213,Milford Street Saundersfoot,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.16
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.81
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.37
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.09
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,25.29
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,64.46
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.04
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
605213,Milford Street Saundersfoot,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.44
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.45
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.2
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.82
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.04
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.96
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.0
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.7
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.9
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.91
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.52
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,71.92
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
605213,Milford Street Saundersfoot,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.08
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.65
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.01
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.61
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.31
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.52
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.1
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,150.3
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
605213,Milford Street Saundersfoot,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.97
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.18
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.62
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.66
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,104.0
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.93
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,77.55
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
605213,Milford Street Saundersfoot,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.93
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.03
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.96
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.37
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.01
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.17
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.73
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.8
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.68
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.03
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.74
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.4
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.75
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
605213,Milford Street Saundersfoot,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,22.21
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.2
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,95.7
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.83
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.52
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.1
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.4
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.7
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.27
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.99
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.24
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.53
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,156.2
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
605213,Milford Street Saundersfoot,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.36
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.12
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.69
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,37.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.71
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.71
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.41
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
605213,Milford Street Saundersfoot,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.94
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.45
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.41
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.74
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.6
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.62
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.55
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.81
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.93
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.81
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
605213,Milford Street Saundersfoot,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.82
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.92
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.17
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.3
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.32
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.8
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,37.5
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.46
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.54
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.17
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
605213,Milford Street Saundersfoot,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.25
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.47
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.43
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.49
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.37
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.85
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.44
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,37.4
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.63
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.46
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
