Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
605213,Milford Street Saundersfoot,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.93
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.64
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.81
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.1
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.9
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.27
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.51
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.2
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,37.3
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.22
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.48
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
605213,Milford Street Saundersfoot,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.96
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.3
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.0
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.08
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.99
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,78.3
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,114.4
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,37.2
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.44
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.06
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.79
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.64
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,75.91
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.66
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
605213,Milford Street Saundersfoot,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.76
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.35
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.46
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,87.9
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,27.17
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,115.0
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,37.1
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.95
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.27
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,78.11
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
605213,Milford Street Saundersfoot,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.7
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.9
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.1
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.3
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.75
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,81.2
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,113.1
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,37.0
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.73
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,80.22
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,45.68
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
605213,Milford Street Saundersfoot,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.16
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.5
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.9
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.36
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.78
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,78.1
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.8
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.9
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.84
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.84
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.28
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
605213,Milford Street Saundersfoot,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.65
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.69
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.22
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.5
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.5
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.9
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.7
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.95
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.53
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.8
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
605213,Milford Street Saundersfoot,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.22
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.73
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.38
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.28
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.59
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.5
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.9
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.6
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.31
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.76
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.04
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,157.2
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
605213,Milford Street Saundersfoot,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.29
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.46
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.22
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.44
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.98
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.5
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.39
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.71
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.4
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.27
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,70.17
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.04
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
605213,Milford Street Saundersfoot,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.74
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.88
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.12
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.97
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.2
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.34
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.92
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.83
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,72.77
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.28
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
605213,Milford Street Saundersfoot,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.86
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,90.4
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.64
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.66
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.06
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.55
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,41.31
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.8
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,40.81
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
