Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
605213,Milford Street Saundersfoot,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.86
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.59
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.31
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.1
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.8
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.35
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.95
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.6
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.06
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,166.6
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
605213,Milford Street Saundersfoot,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.14
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.93
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,24.91
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.57
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.0
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.9
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.72
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,65.8
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.1
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.82
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.37
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,35.82
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,78.96
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.38
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
605213,Milford Street Saundersfoot,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.96
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.49
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.19
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.99
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.4
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.43
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.64
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.6
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.31
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.59
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.89
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,174.4
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
605213,Milford Street Saundersfoot,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.81
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.45
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.66
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.07
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.0
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.8
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.86
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.69
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,138.5
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
605213,Milford Street Saundersfoot,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.85
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.48
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.49
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.25
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.2
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.22
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.37
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.2
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,38.16
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.52
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
605213,Milford Street Saundersfoot,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.9
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,73.4
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.21
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.88
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,3.14
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.14
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.6
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.0
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.5
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.7
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.33
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.04
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
605213,Milford Street Saundersfoot,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.87
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.11
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,18.8
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.77
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.06
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.06
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.78
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.1
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.39
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.38
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.04
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,34.7
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.76
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
605213,Milford Street Saundersfoot,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.97
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.99
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.22
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.87
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,34.5
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.49
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,35.81
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.03
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.21
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,147.7
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
605213,Milford Street Saundersfoot,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.06
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.08
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.68
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.55
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.3
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.56
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.34
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.25
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.83
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,65.5
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.91
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
605213,Milford Street Saundersfoot,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.18
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.54
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.23
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.63
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.12
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.66
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.0
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.31
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.78
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.45
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.75
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.42
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,164.2
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
605213,Milford Street Saundersfoot,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
