Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.0
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.19
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.34
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.51
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.2
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.13
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.44
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.34
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,33.7
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.34
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.09
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.76
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
605213,Milford Street Saundersfoot,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.23
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.67
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.02
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.2
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.84
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.23
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.53
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,33.4
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.92
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.12
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.15
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,73.75
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.57
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,158.3
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.0
605213,Milford Street Saundersfoot,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.77
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.59
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.4
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.73
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.0
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,33.1
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.58
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.74
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.46
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.24
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.3
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.7
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
605213,Milford Street Saundersfoot,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.77
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,19.1
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.02
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.09
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.0
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.52
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.8
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.24
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,64.66
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.0
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
605213,Milford Street Saundersfoot,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.01
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.69
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.69
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.5
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.54
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.68
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.78
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,66.49
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.49
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
605213,Milford Street Saundersfoot,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.7
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.44
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.16
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.55
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.93
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,32.1
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.78
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.58
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,73.53
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.75
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
605213,Milford Street Saundersfoot,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.4
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.62
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.36
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.27
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.6
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.91
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.05
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.44
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.59
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.45
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.32
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.92
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,173.1
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
605213,Milford Street Saundersfoot,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,17.0
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.68
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.04
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.48
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.4
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.3
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.25
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.99
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.94
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.43
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.4
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.96
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.5
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.25
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
605213,Milford Street Saundersfoot,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.84
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.05
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.98
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.61
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.7
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.98
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.18
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.92
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.92
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.1
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,31.4
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.54
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.63
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.35
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,79.05
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.8
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
605213,Milford Street Saundersfoot,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.96
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.06
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.6
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,24.4
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,102.4
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.29
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.37
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,77.97
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
605213,Milford Street Saundersfoot,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.86
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
