Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.32
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.19
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.08
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.7
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.74
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.76
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.7
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.0
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.9
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.01
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.27
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.52
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.3
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
605213,Milford Street Saundersfoot,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.65
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.35
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.89
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.15
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.07
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.0
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.5
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.0
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.85
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,79.7
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,162.3
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
605213,Milford Street Saundersfoot,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.01
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.31
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.1
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.7
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.0
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.91
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.7
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.97
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.22
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.0
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.01
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.76
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.89
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.71
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
605213,Milford Street Saundersfoot,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.12
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.89
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.87
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.6
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.4
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.94
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.5
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.96
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.24
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.97
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.2
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.52
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,164.4
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
605213,Milford Street Saundersfoot,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.85
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.75
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.6
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.49
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.07
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.53
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.3
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.4
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.84
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.35
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.28
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,30.3
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.56
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.79
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.93
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
605213,Milford Street Saundersfoot,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,-0.02
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.09
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.0
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,5.08
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.98
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.2
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.57
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.91
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,69.61
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.67
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
605213,Milford Street Saundersfoot,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.0
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.86
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.77
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.96
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.53
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.84
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.17
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.3
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.17
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.09
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.22
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.43
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
605213,Milford Street Saundersfoot,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.26
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.52
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,25.69
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.9
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.75
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.68
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.36
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.3
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,73.32
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.1
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
605213,Milford Street Saundersfoot,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.55
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.46
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.77
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.35
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.8
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.56
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.29
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.1
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.52
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.27
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.6
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
605213,Milford Street Saundersfoot,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.03
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.34
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.01
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.34
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.4
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.62
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.83
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,61.06
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,36.02
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
605213,Milford Street Saundersfoot,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.04
