Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.7
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.66
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.58
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.05
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.44
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.0
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.16
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.58
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.82
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,57.31
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.54
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
605213,Milford Street Saundersfoot,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.83
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.96
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.17
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.35
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.97
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,29.5
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.09
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.95
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
605213,Milford Street Saundersfoot,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.04
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.33
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.97
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
605213,Milford Street Saundersfoot,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.41
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.97
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.6
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.7
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.12
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.11
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.26
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.23
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.75
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.4
605213,Milford Street Saundersfoot,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.52
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.1
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.84
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.0
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.27
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.62
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.15
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
605213,Milford Street Saundersfoot,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.42
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.99
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.16
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.38
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,29.2
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.35
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,44.44
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.15
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
605213,Milford Street Saundersfoot,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.34
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.42
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.21
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.28
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
605213,Milford Street Saundersfoot,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.02
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.04
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.11
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.78
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.7
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.46
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.77
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.84
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
605213,Milford Street Saundersfoot,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.6
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.28
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.46
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.5
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.36
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.51
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.47
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.8
605213,Milford Street Saundersfoot,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.67
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.55
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.59
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,99.5
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.27
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.75
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.21
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.45
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
605213,Milford Street Saundersfoot,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
