Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.44
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.38
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.67
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.23
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.5
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.49
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
605213,Milford Street Saundersfoot,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.8
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.79
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.63
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.2
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.82
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.96
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.63
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.5
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.2
605213,Milford Street Saundersfoot,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.3
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.79
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,4.59
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.7
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.52
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.79
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,102.0
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.0
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.39
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,54.47
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
605213,Milford Street Saundersfoot,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.1
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.82
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.79
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.99
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.01
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.59
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.5
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,92.2
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.9
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.38
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
605213,Milford Street Saundersfoot,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.14
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.7
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.38
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.72
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,29.25
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,123.0
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.41
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.38
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.8
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
605213,Milford Street Saundersfoot,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.14
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.87
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.1
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.7
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.3
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.3
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.54
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.04
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.88
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
605213,Milford Street Saundersfoot,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.01
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.24
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.61
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.08
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.99
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.84
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
605213,Milford Street Saundersfoot,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.33
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.1
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.5
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.18
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.98
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.6
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.34
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.6
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
605213,Milford Street Saundersfoot,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.87
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.28
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.7
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.19
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.91
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.21
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
605213,Milford Street Saundersfoot,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
