Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.54
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.52
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.8
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.86
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.49
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
605213,Milford Street Saundersfoot,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.67
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.02
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.9
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.14
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.48
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
605213,Milford Street Saundersfoot,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.64
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.88
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.41
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.25
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,29.0
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.05
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.21
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
605213,Milford Street Saundersfoot,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.52
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.5
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.48
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,29.1
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.56
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
605213,Milford Street Saundersfoot,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.9
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.95
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.3
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.13
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,29.3
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
605213,Milford Street Saundersfoot,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.69
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.18
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,29.4
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.57
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.31
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.9
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
605213,Milford Street Saundersfoot,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.15
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.04
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.81
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,29.6
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.27
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
605213,Milford Street Saundersfoot,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.07
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.31
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.6
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.17
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,29.7
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.46
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.16
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
605213,Milford Street Saundersfoot,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.83
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.1
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.6
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.97
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.98
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,29.8
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.38
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.34
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
605213,Milford Street Saundersfoot,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.28
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.49
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.15
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.25
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,29.9
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.17
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.37
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
605213,Milford Street Saundersfoot,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
