Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.3
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.61
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.66
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,30.0
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.55
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.26
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.56
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.66
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
605213,Milford Street Saundersfoot,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.49
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.8
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.74
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.65
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,30.2
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.35
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.94
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
605213,Milford Street Saundersfoot,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.46
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.21
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.31
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,30.4
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.61
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.38
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.81
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.26
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.79
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.06
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,30.6
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.38
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.56
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
605213,Milford Street Saundersfoot,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.31
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.63
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,30.7
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.61
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.84
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
605213,Milford Street Saundersfoot,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.49
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.84
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.95
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,30.8
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.67
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
605213,Milford Street Saundersfoot,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.34
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.73
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,31.0
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.93
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
605213,Milford Street Saundersfoot,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,31.2
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.25
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
605213,Milford Street Saundersfoot,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.64
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.24
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.53
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.7
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.34
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.52
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,31.3
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.58
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
605213,Milford Street Saundersfoot,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.61
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.06
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.21
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,31.6
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.15
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.62
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
605213,Milford Street Saundersfoot,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
