Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.91
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.59
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,31.7
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.04
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.52
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.01
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.53
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.72
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.46
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,31.8
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.6
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
605213,Milford Street Saundersfoot,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.63
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.94
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.04
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.14
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,32.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.22
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.08
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
605213,Milford Street Saundersfoot,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.56
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.39
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.4
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.47
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,32.2
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.62
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.15
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.24
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
605213,Milford Street Saundersfoot,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.12
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.79
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.93
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.5
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.41
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,32.3
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.56
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
605213,Milford Street Saundersfoot,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.78
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.88
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.56
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.49
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.42
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.62
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,32.4
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.19
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.19
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.63
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
605213,Milford Street Saundersfoot,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.07
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.16
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.74
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.69
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.19
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.46
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.99
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,32.6
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.88
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.09
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.81
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
605213,Milford Street Saundersfoot,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.46
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.41
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.45
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.5
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.47
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,32.8
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.15
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
605213,Milford Street Saundersfoot,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.99
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.67
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.4
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.19
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.96
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.4
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.21
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.0
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.35
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.07
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.14
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
605213,Milford Street Saundersfoot,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.94
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.83
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.26
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.85
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.09
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.81
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.2
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.14
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
605213,Milford Street Saundersfoot,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.09
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.2
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.97
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.11
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.19
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
