Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.13
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.37
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,33.3
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.77
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.8
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.49
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
605213,Milford Street Saundersfoot,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.06
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.07
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.03
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.89
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.0
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.4
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.28
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
605213,Milford Street Saundersfoot,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.36
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.16
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.27
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.0
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.3
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.05
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.29
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
605213,Milford Street Saundersfoot,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.4
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.33
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.33
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.96
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.66
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.7
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.35
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.57
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.79
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
605213,Milford Street Saundersfoot,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.09
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.7
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.74
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.59
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.4
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.9
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.75
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.9
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.49
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.82
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
605213,Milford Street Saundersfoot,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.12
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.8
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,4.73
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.44
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.68
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.96
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.69
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,36.0
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.68
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.96
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
605213,Milford Street Saundersfoot,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.11
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.07
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.1
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.48
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.2
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.53
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.16
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.61
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.2
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.12
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.68
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
605213,Milford Street Saundersfoot,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.1
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.18
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.97
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.05
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.12
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.23
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.4
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.69
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.33
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
605213,Milford Street Saundersfoot,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.13
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.09
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,3.93
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.1
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.77
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.3
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.6
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.16
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.14
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
605213,Milford Street Saundersfoot,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.08
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.06
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,1.9
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,6.64
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.57
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.51
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.3
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.44
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.2
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,3.7
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.7
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.35
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.95
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.59
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.71
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.55
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
605213,Milford Street Saundersfoot,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.13
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,-0.08
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,2.0
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,0.6
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,5.36
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.25
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,4.04
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.83
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
605213,Milford Street Saundersfoot,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
